Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.55
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.12
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.67
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.92
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,17.2
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.47
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.02
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.88
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.14
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.69
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.01
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.22
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.42
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.85
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.87
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.48
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.63
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.77
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.21
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.93
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,54.9
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.83
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.23
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.69
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.94
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.65
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.94
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.42
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.46
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.1
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.51
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.74
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.84
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.91
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.82
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.69
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.53
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.84
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.13
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.03
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.32
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.14
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.23
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.72
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
