Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.64
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,26.06
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.04
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.68
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.61
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.03
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.7
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,26.14
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.97
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.9
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.9
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.42
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,26.19
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.75
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.21
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.59
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.55
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.82
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.59
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.92
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.01
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.62
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.0
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.25
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.26
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,26.99
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.1
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.94
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.76
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.5
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.69
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.41
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.08
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.66
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.1
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.3
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.49
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,22.11
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.38
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.27
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.97
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.56
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.6
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.83
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.38
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.55
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.81
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
113714,Aintree Drive Pocket,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.87
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.33
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.57
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.64
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.53
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.53
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.56
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.98
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.68
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.54
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.04
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.22
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.55
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.63
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.64
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.8
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.12
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.93
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.11
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.6
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.42
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.06
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.48
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.9
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.3
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.95
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
