Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.5
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.64
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,25.8
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.06
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.24
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.73
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.16
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.18
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.2
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,36.16
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,97.7
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,151.6
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.23
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.89
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.0
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,17.2
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.38
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
113714,Aintree Drive Pocket,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.54
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.05
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,33.96
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,101.4
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.09
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.27
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.42
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.55
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.75
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,31.57
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,90.3
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.1
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.92
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.5
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.2
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.55
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.32
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.9
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,77.6
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.3
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.98
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.77
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.53
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113714,Aintree Drive Pocket,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,33.34
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,98.3
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.8
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.67
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.32
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.93
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,27.5
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,77.3
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.71
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.67
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.22
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.65
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.74
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.41
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,25.73
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.02
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.03
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.61
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,25.16
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.79
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.4
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.66
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.51
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,26.06
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,77.8
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.39
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.55
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.53
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.77
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,24.29
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.41
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
