Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.39
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,25.8
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,76.3
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.68
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.45
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.17
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.56
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.12
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.02
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.84
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.43
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.55
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.22
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.78
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.31
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.17
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.72
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.07
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.09
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.57
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
113714,Aintree Drive Pocket,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,19.06
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.63
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.3
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.66
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.93
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.95
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.56
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.54
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.95
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.35
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.94
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.48
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.89
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.44
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.54
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.4
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.1
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.89
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.85
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.57
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
