Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.58
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.25
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.78
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.68
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.9
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.22
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.14
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.07
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.11
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.63
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.01
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.15
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.47
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.76
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.6
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.17
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.1
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.76
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.64
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.88
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.21
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.85
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
113714,Aintree Drive Pocket,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.34
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.96
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.02
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.39
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.9
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.57
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.39
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
113714,Aintree Drive Pocket,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.84
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.76
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.51
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.14
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
113714,Aintree Drive Pocket,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.27
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.29
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.87
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.72
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,14.95
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.93
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.65
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.72
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.33
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,16.08
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.45
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.7
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
