Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.78
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,15.51
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.78
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.58
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.12
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.73
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.0
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.27
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,17.17
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.27
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.12
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.9
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.96
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.31
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,18.25
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.37
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.86
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.47
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,16.45
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.13
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.32
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.39
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.33
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.08
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,18.7
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.99
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,18.47
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.38
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.93
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.4
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.11
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.31
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.47
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.57
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.99
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.77
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.13
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.71
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.07
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.24
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
113714,Aintree Drive Pocket,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.89
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.04
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.93
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,18.21
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.0
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.42
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,16.7
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
