Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.97
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.47
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.46
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.07
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.09
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.18
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.37
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.34
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,18.6
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.73
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.51
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.35
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.97
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.7
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.75
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,18.68
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.78
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.45
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.95
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,16.5
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.58
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.54
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.61
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,16.5
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.21
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.51
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,59.5
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.35
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.85
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,16.5
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.75
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,21.93
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.87
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.97
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.22
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,16.4
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.77
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,24.6
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,74.9
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.56
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.22
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.63
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,16.4
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,17.14
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.74
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.16
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.82
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.81
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.6
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,18.82
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.2
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.0
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.25
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
