Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.02
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,21.23
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.14
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.44
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.35
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.11
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.83
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,18.31
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.4
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.62
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.72
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.32
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.87
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.43
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.86
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.42
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.1
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,27.42
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,84.1
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.45
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.53
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.62
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.88
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.51
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.01
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.87
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.88
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.33
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.42
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.33
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.85
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.77
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.61
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.96
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.32
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.0
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.24
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113714,Aintree Drive Pocket,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.6
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.15
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.23
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.45
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.59
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
