Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
113714,Aintree Drive Pocket,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.46
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.96
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.4
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.42
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.77
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.54
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.91
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,18.23
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.54
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.41
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.53
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.21
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.31
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.2
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.16
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.98
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,16.4
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,18.1
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.28
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.88
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.6
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.74
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,16.4
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.86
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.47
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.64
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,16.4
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.48
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.55
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.49
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,16.4
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.22
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.41
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,16.4
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.8
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.49
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,16.5
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.92
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.84
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,16.5
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
