Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.74
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.27
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.55
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.15
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.1
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.91
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.62
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.61
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.36
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.97
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.81
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.63
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,13.58
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.32
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.37
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.97
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,16.7
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
113714,Aintree Drive Pocket,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,13.69
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.62
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.26
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,16.7
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113714,Aintree Drive Pocket,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,13.74
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,16.7
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
113714,Aintree Drive Pocket,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,13.98
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.65
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,16.7
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
