Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
113714,Aintree Drive Pocket,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,13.75
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.15
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.27
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,16.7
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.8
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.15
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.6
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.44
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.06
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,16.7
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113714,Aintree Drive Pocket,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.06
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.36
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,16.7
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.42
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.54
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
113714,Aintree Drive Pocket,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.75
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.76
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.37
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.15
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.01
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.04
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.65
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.96
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.96
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.87
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.16
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.91
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.15
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.76
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.81
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.07
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.74
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.12
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.31
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.76
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.94
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.87
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
