Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.45
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.64
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.36
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.35
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.28
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.54
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113714,Aintree Drive Pocket,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.75
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.55
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.83
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113714,Aintree Drive Pocket,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.03
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.97
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.12
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.08
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.91
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.07
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.67
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.81
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.41
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.41
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.53
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.49
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.39
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.17
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.29
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.95
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.72
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.33
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.54
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.91
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.98
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.64
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.94
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.69
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.47
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.09
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113714,Aintree Drive Pocket,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.77
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.01
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.79
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.53
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
