Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.46
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.37
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.7
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.83
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.27
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.14
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.1
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.81
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.92
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.79
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.18
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.3
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.63
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.89
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.3
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.1
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.4
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.39
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.5
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.97
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.76
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.3
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.25
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.79
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.97
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.16
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.45
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.3
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.69
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.92
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.33
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.06
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.27
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.94
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.01
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.79
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.59
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.88
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.97
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
