Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.75
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.1
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.17
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.89
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.72
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.78
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.58
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.66
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.06
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.79
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.65
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.66
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.08
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.6
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.39
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.4
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.63
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.7
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.11
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.48
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.68
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.64
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.14
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.0
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.14
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.63
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.59
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.82
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.37
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.8
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.52
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.26
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.43
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.93
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.39
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.78
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.7
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.91
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.06
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.88
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.37
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
113714,Aintree Drive Pocket,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.67
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.41
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.83
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.89
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.63
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.14
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.73
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.51
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.17
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.09
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.93
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.74
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.35
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.84
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.19
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.21
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.45
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.81
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.7
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
