Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.41
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.52
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.48
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.14
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.33
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.47
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.77
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.89
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.9
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.47
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.84
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.75
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.64
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.6
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.51
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.54
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.03
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.52
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.2
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.67
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,2.18
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.3
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.65
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.95
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.2
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.74
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,2.26
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.43
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.62
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,22.28
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.62
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.91
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.87
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.72
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.1
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.25
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.48
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.29
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.67
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.06
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.87
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.1
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.95
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.45
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.74
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.65
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.94
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.61
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.84
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.73
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.05
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.36
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.82
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,28.5
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,74.0
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.47
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.32
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.19
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.0
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.84
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.16
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.85
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,27.12
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.35
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.41
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
