Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
113714,Aintree Drive Pocket,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.14
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.36
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.79
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.8
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.65
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.5
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.32
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.19
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.65
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.21
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.71
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.1
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.69
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.06
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.48
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.52
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.99
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.66
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.21
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.57
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.52
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.77
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.61
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.1
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.35
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.45
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.9
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.79
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.76
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.93
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.82
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.23
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,22.42
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.3
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.73
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,22.68
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.57
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.95
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.64
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.93
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.25
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,23.95
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.48
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.66
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.92
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.81
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.29
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,26.52
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.76
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.19
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.36
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.36
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.67
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.18
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.06
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.87
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.38
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,88.6
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.2
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.28
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.66
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.82
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.92
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.83
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
