Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.03
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.15
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,28.62
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,78.0
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.07
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.69
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.1
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.79
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.57
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,24.56
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.88
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.88
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.72
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.96
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.49
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.63
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.8
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.59
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,20.31
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.87
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.24
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.37
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.78
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.3
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.89
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.36
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,15.2
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.94
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.28
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.18
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.14
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,15.3
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.83
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.12
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.73
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.54
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,15.3
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.26
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,20.63
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.8
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.37
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.46
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,15.3
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,19.09
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.45
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.64
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,15.3
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,15.73
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,15.2
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,21.82
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.58
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
