Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,19.6
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.57
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.36
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.39
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.66
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.2
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.38
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.23
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.21
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.16
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.82
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.29
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.81
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.48
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.09
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,19.57
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.27
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.42
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.46
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.62
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.12
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,20.92
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.67
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,21.4
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.47
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.47
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.61
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,18.81
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.23
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.11
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,19.56
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.9
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.49
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.09
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.07
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.01
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.89
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.95
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.74
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
