Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.57
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,20.15
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.29
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.93
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.73
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.62
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,19.46
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.33
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.63
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.3
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.54
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.43
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.65
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,21.59
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.87
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.07
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.54
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.4
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,22.89
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.59
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.26
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,22.35
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.54
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.88
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.9
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.82
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,22.26
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.52
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.96
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,21.05
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.8
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,21.49
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.68
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.27
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.29
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.04
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,24.85
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.1
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.92
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.38
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,22.76
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.58
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.18
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,25.33
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.49
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.32
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
