Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.85
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.79
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.55
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.17
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.24
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,20.75
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.41
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,24.41
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.4
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.69
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.76
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.39
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,17.52
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.15
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.46
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.36
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,18.44
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.54
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.49
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.1
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.86
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,18.4
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.89
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.41
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.78
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.2
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.67
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.82
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.27
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.79
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.3
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.1
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.44
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.68
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.74
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.78
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.81
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.32
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.85
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.1
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.11
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.23
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.6
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.69
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.98
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
