Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.3
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,21.59
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.69
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.32
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.61
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.81
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.88
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.35
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.28
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.1
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.64
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.36
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,18.45
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.66
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.42
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.74
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.73
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.86
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.04
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
113714,Aintree Drive Pocket,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.85
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.14
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.3
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,52.5
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113714,Aintree Drive Pocket,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.47
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.12
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.42
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.39
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.28
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.19
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,17.15
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.42
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.14
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.13
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.95
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,18.01
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.79
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.65
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
