Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.3
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,20.68
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.54
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.22
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,19.64
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.67
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.01
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.11
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.96
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.05
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.6
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.31
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.76
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.62
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.47
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.2
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.06
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.82
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.94
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.73
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.65
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.87
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.28
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.97
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.18
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.6
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.63
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.17
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.05
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.61
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
