Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.24
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.29
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.55
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.2
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.47
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.05
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.75
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.52
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.21
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.26
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.01
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.23
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.33
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.11
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.25
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.06
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,15.2
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.33
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.91
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.62
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,15.2
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.59
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.74
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.08
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,15.3
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,12.87
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,15.3
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.27
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.68
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.47
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.37
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,15.4
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
