Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.98
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,13.68
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.46
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.54
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.3
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,15.4
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
113714,Aintree Drive Pocket,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,13.93
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.49
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,15.4
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.73
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.54
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,15.5
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
113714,Aintree Drive Pocket,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.84
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.43
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.8
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,15.5
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.63
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.23
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,15.5
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.12
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.75
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.27
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,15.6
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.78
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.47
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,15.6
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.87
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.73
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,15.7
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.09
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.58
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.65
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,15.8
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.21
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.5
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.48
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,15.8
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
113714,Aintree Drive Pocket,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.11
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.97
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.6
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,15.9
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
