Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113714,Aintree Drive Pocket,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.96
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.74
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.2
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.05
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,15.9
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.64
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.23
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.3
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,15.9
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.18
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.09
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.0
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,16.0
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.54
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,16.0
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.25
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.5
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.41
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.76
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.63
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,16.0
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.38
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.84
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.24
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.89
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.07
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,16.1
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.29
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.78
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.72
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.46
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.39
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,16.1
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.45
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.51
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.64
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.67
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.87
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,16.2
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.8
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.26
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.25
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.33
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,16.2
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113714,Aintree Drive Pocket,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.09
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.6
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.76
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.05
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.68
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.89
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.89
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.71
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.88
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.14
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,16.4
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
