Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.63
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.95
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,16.4
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.65
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.37
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.03
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.98
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,16.5
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.46
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.57
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.05
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.64
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.19
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,13.63
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.36
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.47
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.8
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.35
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.48
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.81
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.54
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.66
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.57
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.75
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.28
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.39
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.13
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.26
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.07
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.11
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.59
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.87
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,17.7
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.68
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.13
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
