Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.4
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.93
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.16
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.16
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.94
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,17.9
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.22
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.5
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.63
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.65
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,17.9
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.15
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.16
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.08
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.74
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.35
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.75
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.13
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.18
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.89
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.11
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.74
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.58
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.42
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.59
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.2
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,18.1
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.55
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.97
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.55
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.18
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.89
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,18.1
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.31
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.45
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.49
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.24
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.02
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,18.2
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.67
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.24
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.82
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.57
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.81
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,18.3
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113714,Aintree Drive Pocket,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.86
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.55
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.21
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.03
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,18.3
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.8
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.68
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.72
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.27
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.28
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,18.3
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
