Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.14
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.45
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.05
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.7
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.52
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.25
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.25
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.18
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.83
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.2
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.6
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.78
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.87
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.25
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.56
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.25
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.75
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.94
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.91
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.09
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.35
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113714,Aintree Drive Pocket,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.12
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.91
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.37
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.56
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.32
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.16
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.77
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.3
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.36
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.31
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.27
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.51
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.03
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
113714,Aintree Drive Pocket,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.08
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.24
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.1
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.1
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.54
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.72
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.41
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.79
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.67
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.8
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.95
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113714,Aintree Drive Pocket,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.52
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.11
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.56
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.89
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.4
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
113714,Aintree Drive Pocket,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.78
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.54
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.77
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.33
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.35
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.39
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.05
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.96
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.73
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
