Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113714,Aintree Drive Pocket,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.62
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.15
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,27.06
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113714,Aintree Drive Pocket,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.48
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.98
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,64.2
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.77
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.04
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.4
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.89
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.56
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
113714,Aintree Drive Pocket,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.21
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.26
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,28.16
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.79
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.8
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.94
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113714,Aintree Drive Pocket,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.88
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.67
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.49
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.45
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.89
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
113714,Aintree Drive Pocket,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.92
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.9
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.12
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.02
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.21
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.53
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113714,Aintree Drive Pocket,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.86
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.49
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.62
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.52
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.43
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
113714,Aintree Drive Pocket,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.29
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,35.01
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,95.6
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.0
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.12
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,18.3
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113714,Aintree Drive Pocket,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.32
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,33.66
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,91.0
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,141.9
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.15
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.71
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.28
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,18.2
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
113714,Aintree Drive Pocket,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.67
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,34.15
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,90.6
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.9
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.18
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.77
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.57
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.43
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,18.1
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
113714,Aintree Drive Pocket,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.43
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,29.28
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,78.3
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.47
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.65
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.6
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.71
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.61
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113714,Aintree Drive Pocket,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,23.94
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,29.06
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.58
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.15
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,18.0
