Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113714,Aintree Drive Pocket,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.89
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.2
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.02
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.74
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.73
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,17.9
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
113714,Aintree Drive Pocket,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.41
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,36.34
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,98.5
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,152.6
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.23
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.39
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,17.9
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113714,Aintree Drive Pocket,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.94
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,30.65
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,80.4
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.7
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.89
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.79
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,17.9
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.19
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
113714,Aintree Drive Pocket,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.28
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,25.92
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.78
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.45
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.36
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.15
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.9
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
113714,Aintree Drive Pocket,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.79
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.58
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.05
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.32
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.79
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.54
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
113714,Aintree Drive Pocket,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.76
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,24.08
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.82
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.83
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.7
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,17.7
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113714,Aintree Drive Pocket,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.86
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.7
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,21.93
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.04
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.88
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,17.7
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
113714,Aintree Drive Pocket,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.66
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,20.39
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.89
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.17
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.21
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,17.7
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
113714,Aintree Drive Pocket,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.92
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,24.5
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.97
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.76
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.98
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.02
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,17.7
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.56
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.45
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,22.58
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.01
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.69
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.82
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.77
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,17.7
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.67
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,20.82
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.46
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.18
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.18
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
