Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.98
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.15
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,21.97
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.8
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.74
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.57
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.41
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.17
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,24.02
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.33
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.89
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.96
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
113714,Aintree Drive Pocket,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,16.05
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,22.75
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.59
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.5
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.29
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.44
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.19
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.46
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,24.13
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.22
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.85
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.63
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,21.65
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.75
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
113714,Aintree Drive Pocket,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.99
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.66
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,23.56
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.83
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.32
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.61
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,22.35
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.49
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.1
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.12
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.59
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,21.02
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.15
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.65
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.25
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.09
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.14
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,22.28
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.92
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.34
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.59
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.99
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.89
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.96
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,17.2
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.8
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.11
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.71
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.36
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.97
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
