Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.42
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.48
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.06
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.08
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.7
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.73
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.13
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.55
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.36
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.12
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.16
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.3
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.05
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.52
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.17
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.69
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.18
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,16.5
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,14.05
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.16
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.45
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.71
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.61
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,16.2
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.94
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.9
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.43
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.25
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,16.0
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.11
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,21.29
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.1
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.16
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.53
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,15.9
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.53
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,23.57
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.79
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.98
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.78
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,15.8
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.26
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.19
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,21.75
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.83
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.2
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.76
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,15.7
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.35
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.37
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,16.28
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.86
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.52
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
