Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,15.6
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.76
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.26
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.83
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.1
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,15.5
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.52
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,22.78
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.79
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.93
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.38
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.2
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,15.4
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,24.71
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,66.1
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.61
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.88
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.89
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.92
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,15.2
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.92
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.78
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.74
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.62
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.75
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.76
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.6
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.5
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.29
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.42
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.81
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.43
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.31
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.67
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.18
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.12
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.17
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.64
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,23.76
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.36
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.76
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.98
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.92
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,22.37
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.79
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.11
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.52
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,26.29
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,77.5
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.94
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.18
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
