Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,30.16
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,94.2
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.16
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.68
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.3
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.46
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.93
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
113714,Aintree Drive Pocket,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,34.49
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,108.7
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.3
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.31
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.13
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.61
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,30.56
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,99.0
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.06
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.96
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.39
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,24.52
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.49
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,18.33
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.32
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.4
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.74
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.89
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.66
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.22
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,18.17
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.7
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.63
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.52
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.54
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,16.35
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.72
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.71
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.14
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.18
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.37
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.15
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113714,Aintree Drive Pocket,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.64
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.58
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.4
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
