Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.77
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.52
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.42
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.3
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.01
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.39
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.26
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.28
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.95
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.15
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.41
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.88
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.9
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.41
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.98
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.29
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.33
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.57
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.22
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.15
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.83
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.55
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.39
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.75
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.22
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.12
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.64
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.47
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.05
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.14
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.36
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.91
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.49
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.0
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
