Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.59
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.13
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.81
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.66
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.69
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.59
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.91
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.38
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.29
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.85
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.82
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.21
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.71
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.77
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.03
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.02
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.32
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.06
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.42
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,13.66
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.46
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.77
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113714,Aintree Drive Pocket,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,14.12
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.95
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.45
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
