Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
113714,Aintree Drive Pocket,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,14.0
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.05
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.83
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.09
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
113714,Aintree Drive Pocket,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.51
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.74
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.92
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
113714,Aintree Drive Pocket,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,14.01
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.32
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.62
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.75
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
113714,Aintree Drive Pocket,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.05
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
113714,Aintree Drive Pocket,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.08
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.4
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.18
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.89
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.81
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.45
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.81
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.92
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.12
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.43
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.67
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.05
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.04
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.87
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.23
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
113714,Aintree Drive Pocket,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.37
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.23
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.68
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.79
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.34
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.14
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.1
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.36
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113714,Aintree Drive Pocket,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.65
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.05
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.0
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.47
