Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.47
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.05
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.25
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
113714,Aintree Drive Pocket,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.3
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.01
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.05
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113714,Aintree Drive Pocket,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.67
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.61
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.17
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113714,Aintree Drive Pocket,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.83
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.63
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.87
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.0
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.34
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
113714,Aintree Drive Pocket,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,14.35
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.18
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.85
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.64
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
113714,Aintree Drive Pocket,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,15.73
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.11
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.0
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.24
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113714,Aintree Drive Pocket,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.21
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.3
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.04
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.7
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.62
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.99
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.73
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.95
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,13.04
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.94
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.32
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.47
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.61
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113714,Aintree Drive Pocket,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.13
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.07
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.04
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.99
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.41
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113714,Aintree Drive Pocket,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.51
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.18
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
