Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.63
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.47
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.12
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.72
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.5
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.9
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.37
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.08
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.3
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.07
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.74
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.64
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.3
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.36
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.71
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,12.2
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,15.58
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.94
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.04
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,12.3
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,15.79
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.62
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.23
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.02
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.32
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,17.36
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.39
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.55
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.54
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.35
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.11
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.47
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.25
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.89
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.33
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.7
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.25
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.21
