Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.19
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.92
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.19
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.85
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.72
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.39
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.83
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.28
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,13.1
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.24
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.93
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.65
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.88
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,13.2
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.74
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.66
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.83
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,13.3
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.73
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.49
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.55
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.52
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,13.4
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.65
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,18.63
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,13.5
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.45
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.63
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,13.6
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.2
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.36
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.14
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,13.6
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.36
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.37
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.64
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.11
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.78
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,13.7
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.55
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.78
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.74
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.62
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.85
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.83
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.77
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.65
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.65
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.17
