Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.03
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.87
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.54
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.71
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.3
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.19
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.79
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.19
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.55
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.11
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.49
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.48
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.32
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.01
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.16
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.24
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.3
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.47
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.32
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.9
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.55
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.26
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.03
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.01
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.28
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.24
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.15
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.42
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.19
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.37
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,24.16
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.62
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.35
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.63
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.47
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.74
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.28
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.8
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.25
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.71
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113714,Aintree Drive Pocket,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.62
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.21
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.5
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.11
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.67
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.31
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.8
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113714,Aintree Drive Pocket,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.43
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.6
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,29.26
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.93
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.46
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.64
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.9
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.1
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.65
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.0
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.29
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113714,Aintree Drive Pocket,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.34
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.71
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,34.27
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,86.0
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.79
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.65
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.51
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.65
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.78
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.96
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.28
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.08
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,30.89
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.49
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.02
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.73
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
