Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.71
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.93
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.74
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.0
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113714,Aintree Drive Pocket,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.93
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.59
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,30.5
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,76.5
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.1
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.49
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.87
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.65
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.98
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.15
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113714,Aintree Drive Pocket,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.06
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.84
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,29.49
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.0
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.16
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.75
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.72
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.0
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.35
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.16
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,65.5
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.74
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.4
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.26
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.81
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
113714,Aintree Drive Pocket,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.58
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.81
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.48
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.7
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.84
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.01
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.96
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.06
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.59
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
113714,Aintree Drive Pocket,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.12
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.02
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,29.24
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.04
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.44
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.55
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.78
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,28.04
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,30.41
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,86.2
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,116.9
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.03
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.89
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.34
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.84
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.78
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.28
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,28.21
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.08
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.4
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.4
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.86
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.63
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.24
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.69
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.56
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,75.9
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.02
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.55
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.2
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.18
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.57
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,28.19
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.2
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.34
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.73
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.95
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113714,Aintree Drive Pocket,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.85
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.88
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,27.3
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.56
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.94
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.89
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.62
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.02
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,26.44
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.98
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
