Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.51
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.69
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,21.41
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.88
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.2
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.91
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.23
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.65
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.4
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.41
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.57
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.45
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.92
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.62
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
113714,Aintree Drive Pocket,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.29
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.23
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.68
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.27
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.9
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.15
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.35
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,19.04
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.02
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.73
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.91
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,23.46
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,65.9
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.86
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.53
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.91
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.3
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.2
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.15
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.07
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.06
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.42
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.03
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.2
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.42
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.76
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
