Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.87
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.89
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.85
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.6
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.42
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.04
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.8
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.22
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.5
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.5
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.24
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.19
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.09
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.75
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.71
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,22.95
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.66
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.55
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,21.29
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.72
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.99
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,18.2
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.03
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,15.39
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.22
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,23.33
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.87
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,22.71
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.97
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,20.86
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
