Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.63
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.48
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.92
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,21.82
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,25.04
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.66
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.23
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,25.2
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.24
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.13
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.01
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.31
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,21.7
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.53
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.78
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.31
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.48
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,19.15
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.52
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.17
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,18.55
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.45
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,22.94
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,61.8
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.05
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.9
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.87
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.4
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.51
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.17
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.11
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,16.04
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.0
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.88
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.14
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,13.7
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.66
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.73
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.1
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.85
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,13.6
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.8
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.63
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.39
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
