Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.79
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,13.5
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.54
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,18.83
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.83
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,13.4
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,18.32
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.13
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,13.3
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.35
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.49
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.46
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.13
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,13.3
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.52
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.88
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.18
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.2
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.11
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.08
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.31
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.1
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.55
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.98
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.52
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.1
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.07
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.08
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.46
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.1
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.13
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,20.69
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.27
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.0
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,18.99
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.28
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.0
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,20.64
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.42
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.43
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.78
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.0
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,18.76
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
