Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.14
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,23.62
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.01
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.89
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,23.58
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,67.8
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.78
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.67
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.21
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.99
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,16.36
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.37
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.87
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.7
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,17.66
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.9
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.0
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.36
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,17.19
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,13.0
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.82
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.62
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.32
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,13.0
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,17.32
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.54
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.67
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.1
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.6
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,26.09
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,75.8
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.07
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.1
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113714,Aintree Drive Pocket,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.1
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,20.86
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.27
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.85
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.15
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
