Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.0
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.24
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.1
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
113714,Aintree Drive Pocket,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.36
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,18.56
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.64
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.3
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.21
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.95
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.31
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.54
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.2
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113714,Aintree Drive Pocket,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.47
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.41
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.81
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.98
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.21
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.76
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.3
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.65
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.1
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.4
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.32
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.68
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,13.4
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.95
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.02
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.87
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.23
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.64
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,13.5
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.65
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,13.7
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,15.27
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,18.55
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,57.7
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.14
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.08
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.62
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.03
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.64
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.61
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.17
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.71
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.63
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.59
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
