Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,13.29
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.27
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.29
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.46
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.6
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.13
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.27
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.45
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.35
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.88
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.66
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.48
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.36
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.7
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,15.3
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.37
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.49
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.69
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.58
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,15.4
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,15.6
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.42
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.07
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,15.7
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.94
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.76
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
