Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.09
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,15.8
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.32
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.73
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,15.9
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.56
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.36
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,15.9
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,9.65
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.63
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.0
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.83
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.54
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.27
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.0
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.78
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,13.04
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.62
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.0
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.89
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.27
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.1
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
113714,Aintree Drive Pocket,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.83
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.95
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.58
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.1
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.02
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.73
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.71
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.2
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,12.12
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.24
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.89
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
113714,Aintree Drive Pocket,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.19
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.01
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.67
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.4
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.23
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.63
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.29
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
