Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.4
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.53
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.12
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.2
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.68
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,16.5
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.58
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.38
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,16.5
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.91
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.71
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.22
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113714,Aintree Drive Pocket,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.8
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.06
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.3
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.0
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
113714,Aintree Drive Pocket,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.11
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.15
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.65
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,16.7
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113714,Aintree Drive Pocket,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.63
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.67
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.75
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.04
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113714,Aintree Drive Pocket,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.26
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.04
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.75
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.37
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113714,Aintree Drive Pocket,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.74
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.3
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.77
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113714,Aintree Drive Pocket,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.03
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.48
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.96
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.28
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.72
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.9
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.01
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.62
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.6
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.12
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.05
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113714,Aintree Drive Pocket,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.21
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.69
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.49
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.75
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.81
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.7
