Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.86
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
113714,Aintree Drive Pocket,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.03
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.6
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.66
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.92
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.08
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.68
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.71
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.19
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.92
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.68
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.19
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.58
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.51
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.62
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.57
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.11
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,17.2
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.72
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,13.4
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.34
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.2
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.3
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.57
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.08
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,13.5
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.45
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.53
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,13.6
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.67
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.85
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.77
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.76
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,13.7
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.43
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.36
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.14
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.94
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.0
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.16
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.5
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.5
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.45
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.39
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.51
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.11
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.54
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
