Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.96
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.81
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.27
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,17.98
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.51
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.91
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,19.16
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.15
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.5
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.09
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.96
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.72
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.26
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.34
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.24
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.02
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.64
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.56
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.27
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.11
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.93
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.53
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.65
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.48
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.35
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.68
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.1
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.44
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.89
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.69
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,18.17
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.51
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.3
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.15
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.72
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.31
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.97
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.27
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.98
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.15
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.58
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.69
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.29
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.92
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.59
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,21.44
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.53
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,25.33
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,68.5
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.95
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
