Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.34
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.32
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,23.77
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.49
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.01
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.89
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.72
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,23.05
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.8
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.32
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.23
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.24
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.0
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,65.5
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.97
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.87
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.17
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.12
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,23.71
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.63
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.5
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.22
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.38
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.12
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.49
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.02
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.41
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.61
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.43
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,23.33
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.65
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.3
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.89
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.01
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,26.27
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.18
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.99
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.72
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.05
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.19
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.89
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.49
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.07
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,27.64
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.24
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.22
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.58
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.21
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,28.69
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.54
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.58
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.26
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.06
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
113714,Aintree Drive Pocket,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.8
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.79
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.46
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
