Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.57
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.77
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113714,Aintree Drive Pocket,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.46
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.05
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,31.38
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,74.5
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.73
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.92
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.14
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.44
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.37
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,32.81
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.1
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.39
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.05
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.95
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.14
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113714,Aintree Drive Pocket,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.1
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.8
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,35.65
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,87.6
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.9
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.56
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.21
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.4
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.59
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.37
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.1
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
113714,Aintree Drive Pocket,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.81
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.73
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,40.25
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,107.2
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,168.4
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.82
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.95
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.73
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.74
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.14
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.61
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.89
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.1
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.84
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.45
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.53
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.05
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.32
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.0
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,66.1
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.86
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.87
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.63
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.24
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.84
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.58
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.52
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.03
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.01
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113714,Aintree Drive Pocket,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.17
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.61
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.03
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.42
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.05
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.25
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.4
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113714,Aintree Drive Pocket,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.54
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.89
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.63
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.16
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.69
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.03
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,21.19
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.8
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.86
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,22.91
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,65.7
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.76
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.56
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
