Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.5
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.15
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.37
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.32
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113714,Aintree Drive Pocket,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,20.37
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,54.9
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.6
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.96
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.39
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.83
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
113714,Aintree Drive Pocket,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.31
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.05
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.99
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.2
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.79
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.02
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.42
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.57
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.63
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.79
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.43
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.69
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.29
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.2
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.86
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.06
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.47
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,52.5
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.34
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.8
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,19.49
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.93
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.92
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.49
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.4
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.61
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.73
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.38
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.48
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.18
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.92
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.81
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,13.7
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.98
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.49
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,13.6
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.63
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
