Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.31
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,13.6
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.01
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,13.6
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.05
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.13
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.01
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,13.6
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.94
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.02
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.46
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,13.5
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.41
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.35
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.93
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,13.5
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.15
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,13.4
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.61
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.67
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.58
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.5
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,13.4
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.45
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.25
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,13.4
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.12
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.35
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.3
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,13.3
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.73
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,13.3
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.11
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,13.2
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.1
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
