Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.68
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,13.1
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.88
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.23
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.86
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,13.1
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.29
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.67
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.52
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,13.0
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.49
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.06
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.87
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.24
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.09
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.72
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.12
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.98
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.47
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.63
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.34
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.6
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,12.7
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.35
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.09
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.93
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.86
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.73
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.61
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.04
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.56
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.3
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.39
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.95
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,12.3
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,17.5
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
