Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.91
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,19.36
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.55
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.64
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,11.9
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,16.87
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.65
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.3
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.92
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,11.7
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,16.98
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.9
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,11.6
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.16
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.68
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.63
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,11.4
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.13
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.61
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.63
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,11.2
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.34
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.68
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.97
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,11.1
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,16.33
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.28
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.03
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.16
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.42
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.67
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,10.9
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,17.03
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.0
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.59
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,10.8
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,15.11
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.56
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.09
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.06
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,10.7
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.67
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.48
