Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.08
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.2
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.7
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,10.3
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.5
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.99
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.73
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.51
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.58
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.75
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.71
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.28
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.5
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,10.3
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.94
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.05
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.08
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.83
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.92
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.62
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,10.3
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.36
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,18.71
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.76
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.35
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.78
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,10.2
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.04
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,17.74
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.87
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.46
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,10.2
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
113714,Aintree Drive Pocket,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,18.66
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.26
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.61
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.34
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.06
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.49
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.03
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.62
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.92
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.95
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.16
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.39
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.02
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.46
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.61
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,17.69
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.78
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.29
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.04
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.67
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.5
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.67
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.12
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.48
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.01
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.41
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.49
