Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.28
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.55
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.57
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.47
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.3
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.7
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.31
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.14
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.63
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.59
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.06
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.91
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.85
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.52
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.42
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.48
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.55
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,10.2
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.75
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.62
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,10.2
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.08
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,10.3
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.18
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.12
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,10.3
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.38
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.92
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.49
