Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.63
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.48
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,10.3
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,13.41
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.57
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,10.3
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113714,Aintree Drive Pocket,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,13.79
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.62
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.29
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.2
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,10.4
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113714,Aintree Drive Pocket,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,15.39
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.92
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.42
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.39
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,10.4
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
113714,Aintree Drive Pocket,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,14.71
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.51
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,10.5
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
113714,Aintree Drive Pocket,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,14.52
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.08
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.8
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,10.5
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113714,Aintree Drive Pocket,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,13.58
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.62
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.89
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.87
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,10.6
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113714,Aintree Drive Pocket,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.01
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.33
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,10.6
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
113714,Aintree Drive Pocket,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.22
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.36
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,10.6
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113714,Aintree Drive Pocket,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.31
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.91
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,10.7
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.3
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.07
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,10.8
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.65
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.17
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.89
