Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.58
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.89
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,10.8
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113714,Aintree Drive Pocket,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.83
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.51
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.75
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,10.8
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.05
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.59
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,10.9
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.65
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.58
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.6
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,10.9
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.52
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.85
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.43
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.58
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.03
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.06
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.86
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,11.1
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.72
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.68
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,2.03
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.4
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.5
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.7
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,11.1
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.21
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.79
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.61
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.09
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.83
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.31
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,11.2
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.44
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.29
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,11.3
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.44
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.36
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.28
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.29
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,11.3
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.29
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.22
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.34
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,11.4
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.43
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.61
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
