Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.58
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.24
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.34
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,11.4
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.67
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.81
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.6
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.86
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.11
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,11.5
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.62
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.64
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.71
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.78
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.93
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.05
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,11.6
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.06
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.92
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,11.7
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.03
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.88
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.64
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,11.9
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.15
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.26
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.1
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,12.0
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,17.79
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.44
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.23
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.08
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.24
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,11.6
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113714,Aintree Drive Pocket,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,15.85
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.27
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.2
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.03
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.44
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,11.7
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,16.02
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,16.44
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.62
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.15
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.96
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.21
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,11.8
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,17.16
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.64
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.41
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,11.9
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,18.55
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.46
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.24
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.27
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.96
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.93
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,12.0
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113714,Aintree Drive Pocket,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,19.48
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,16.56
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.88
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
